Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.86
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,-4.35
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,-1.45
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,6.25
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,10.14
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.46
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,-4.29
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,-1.13
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,7.14
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,14.77
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.06
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,-4.35
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,-1.48
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,8.09
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,-0.21
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,17.87
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.55
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,-4.41
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,-1.21
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,6.29
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,-1.37
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,6.34
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,11.06
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.2
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,-4.46
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,6.47
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.78
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,9.04
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,10.29
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.12
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,-4.53
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,8.2
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,1.38
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,7.13
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,12.05
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.23
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,-4.73
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,-1.89
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,5.73
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,13.65
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.46
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,-4.46
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,8.89
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,-0.33
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,5.71
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,15.24
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.57
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,-4.59
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.42
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,8.39
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.23
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,0.1
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,8.81
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,20.67
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.21
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,-5.17
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,-3.2
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,10.58
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,-3.04
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,19.81
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.52
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,-4.94
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,10.47
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,-2.77
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,9.53
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,17.03
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.41
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,-5.19
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,13.29
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,-2.96
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,7.27
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,18.81
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.48
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,-5.29
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,13.96
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
