Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,8.15
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,22.19
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,61.7
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.59
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,-5.21
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,7.74
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,9.82
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,17.23
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.85
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,-5.07
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.82
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,9.05
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.21
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.3
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,-1.33
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,17.44
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,15.46
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.43
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,-4.85
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.64
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,9.44
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.6
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,14.0
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,17.23
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.56
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,-4.84
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,11.51
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,10.25
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,18.07
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.32
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,-4.96
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,-2.47
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,11.84
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,19.28
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.48
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,-4.97
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,21.23
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,89.0
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.63
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,28.92
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,80.0
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.99
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,-4.21
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,-5.1
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,9.48
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,65.7
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.99
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.3
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.33
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,-1.03
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,29.04
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,79.4
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.86
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,-3.89
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,-1.03
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,11.58
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,-0.68
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,6.89
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,20.79
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.92
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,-4.25
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,-1.14
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,11.82
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,-0.18
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,21.46
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,60.5
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.71
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,-3.72
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,-3.14
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,9.54
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.85
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,28.7
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.97
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,11.57
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,22.54
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
542759.0,Gelli Haidd,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.37
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,-3.72
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,-3.51
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,11.44
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.92
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,28.7
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,3.64
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,7.22
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,26.91
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
542759.0,Gelli Haidd,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.9
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.05
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,-3.98
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,-3.53
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,11.68
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
