Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.22
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,7.37
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,22.27
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.17
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,-4.31
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,10.69
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,7.51
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,21.61
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.37
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,-4.84
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,9.97
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.98
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,8.92
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,22.46
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.18
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,-4.55
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,-1.69
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,14.15
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,62.0
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.16
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.74
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,-0.82
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,6.04
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,34.12
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,101.7
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,146.4
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.81
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,16.14
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,-6.6
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,-6.34
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,12.52
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,72.8
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.79
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.43
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.06
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,-3.56
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,6.47
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,26.98
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
542759.0,Gelli Haidd,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.03
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,17.47
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,-6.29
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,-7.67
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,12.71
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,79.8
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.48
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.92
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.11
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,0.76
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,0.81
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,29.12
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,13.64
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,-4.63
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,-5.48
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,16.86
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,73.7
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.97
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.33
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,2.48
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,32.32
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,78.8
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,16.04
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,-3.88
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,-7.09
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,12.95
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,79.7
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.9
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,5.33
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,26.99
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,20.06
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,-4.58
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,-9.98
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,13.72
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,69.1
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,96.2
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.77
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.82
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,81.4
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,110.2
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.14
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,5.79
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,40.88
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
542759.0,Gelli Haidd,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,173.0
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,16.88
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,-4.51
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,-8.05
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,12.33
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,79.4
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.66
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.08
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,102.0
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,118.4
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,111.6
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.36
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,20.21
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,41.57
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,89.6
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,122.7
542759.0,Gelli Haidd,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,177.1
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,17.18
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,-4.51
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,-9.1
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,11.04
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,83.4
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,26.03
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.46
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,87.0
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,113.0
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.25
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,18.25
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,30.32
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
542759.0,Gelli Haidd,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,13.55
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,-3.34
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,-6.48
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,9.75
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.11
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.17
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.1
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.5
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.13
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,1.02
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,10.64
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,31.41
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
542759.0,Gelli Haidd,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.25
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,-2.94
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,-5.0
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,10.45
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.59
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.12
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,67.8
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,90.8
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.45
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,8.6
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,32.05
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,82.1
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
