Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.47
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.16
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,-5.76
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,-6.24
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,9.08
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.88
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.3
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.3
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,-0.97
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,26.34
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.33
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,-4.22
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,-5.08
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,12.4
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.08
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.78
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.7
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,7.0
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,30.62
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,73.6
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.34
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,-4.48
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,-5.01
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,10.66
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.08
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,82.9
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,107.3
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.52
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,36.23
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,100.3
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,154.2
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.35
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,-5.42
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,11.05
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.74
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,4.12
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,22.13
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.49
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.67
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,-8.16
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,11.7
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,1.35
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,8.52
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,23.36
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.15
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.36
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,-6.08
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.92
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,10.78
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.16
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.43
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,1.4
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,12.26
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,26.62
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
542759.0,Gelli Haidd,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.45
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,-4.34
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,-2.43
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,10.15
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.14
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.83
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,67.1
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,87.7
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.7
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,-0.46
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,8.71
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,31.39
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,77.8
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.25
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,-4.57
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,-1.75
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,13.06
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.48
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.93
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.02
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,13.59
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,31.35
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,71.2
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
542759.0,Gelli Haidd,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,133.3
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.81
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,-3.78
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,-1.51
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,12.12
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,11.29
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,25.77
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.35
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,-3.18
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,12.89
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.5
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.27
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.5
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.4
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,3.13
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,17.02
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,28.55
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
542759.0,Gelli Haidd,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.18
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,-4.39
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,-3.26
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,16.93
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,73.2
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.62
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,-1.43
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,7.1
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,27.97
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.2
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,-3.92
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.6
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,10.51
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,-1.59
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,6.71
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,20.9
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.27
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,-4.19
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,-5.02
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,10.02
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
