Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.12
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,-2.9
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,19.28
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.81
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,-4.05
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,-2.13
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,11.72
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.86
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,21.03
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.07
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,-3.74
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,-2.76
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,6.31
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,-0.86
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,16.14
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.52
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,-4.3
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,7.28
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.73
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,5.26
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,25.48
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,75.3
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.6
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.2
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,-7.65
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,-1.1
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,6.0
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.74
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,-4.63
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,20.96
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.49
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.16
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,-4.71
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,-1.04
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,6.0
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.55
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,-1.49
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,4.59
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,21.78
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.06
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,-1.42
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,8.45
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.96
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,18.72
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.27
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,-3.93
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.71
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,9.91
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,-1.38
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,3.49
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,20.8
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.91
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,-4.27
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.55
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,13.06
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,-0.8
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,5.07
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,26.66
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,83.6
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.4
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.34
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,-2.39
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.81
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,13.39
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.57
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,12.8
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,27.5
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
542759.0,Gelli Haidd,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,14.07
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,-2.14
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,-4.97
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,20.12
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,62.5
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,85.2
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.48
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.49
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,34.87
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,100.8
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
542759.0,Gelli Haidd,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.84
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,-2.39
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.77
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,6.28
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.12
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.99
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,74.5
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.0
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,2.81
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,25.59
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,82.7
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.58
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,-3.19
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,-1.19
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,5.6
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.2
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
