Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,-3.4
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,19.14
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.5
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.78
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,10.06
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.88
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.31
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,21.18
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.41
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,-3.0
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.95
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,7.72
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,-0.32
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,2.96
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,18.57
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.53
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,-4.17
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,6.7
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,-3.26
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,17.03
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.64
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,-3.93
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,9.1
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.65
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,-3.49
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,26.69
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,93.1
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.02
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,5.61
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.18
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.77
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,-2.88
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,3.6
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,23.61
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,83.0
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.1
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.01
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.04
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,1.24
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.31
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.62
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.9
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,-3.38
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,4.46
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,21.0
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,81.8
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.97
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,-3.24
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,1.03
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,6.75
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.93
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,-4.19
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,15.9
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.54
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,-1.11
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,7.19
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.66
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.78
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,1.43
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,21.15
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,74.0
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.67
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,-1.9
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,6.34
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,28.7
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,1.03
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,18.56
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.98
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.18
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,-1.03
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,-1.62
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.17
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,-1.17
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,18.49
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,69.3
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.77
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,-2.0
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,-1.04
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,11.53
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.25
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,-1.63
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,21.27
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.13
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,,L3 Active Power,kW,-2.86
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,,L2 Active Power,kW,-2.43
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,,L1 Active Power,kW,21.59
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,,N Current (RMS),A,79.0
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,,L1 Current (RMS),A,91.2
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,-1.31
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,29.76
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,95.5
