Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.4
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.21
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,,L2 Active Power,kW,-2.01
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,,L1 Active Power,kW,8.05
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,,L2 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,,L1 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.48
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.02
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,-2.18
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,23.11
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.54
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,,L3 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,,L2 Active Power,kW,-1.71
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,,L1 Active Power,kW,11.19
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,,N Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,,L3 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,,L1 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,-2.9
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,22.76
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.59
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,,L1 Active Power,kW,11.25
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,,N Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,,L2 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,,L1 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.46
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,-0.09
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,8.39
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,23.49
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.49
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,-4.37
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,4.37
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,3.88
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,16.5
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.4
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,-4.56
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,4.58
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.87
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,-2.11
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,4.45
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,20.07
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.35
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,-4.48
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,4.43
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.1
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,-1.5
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,19.12
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.2
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,-4.62
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.1
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,2.55
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,17.79
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.39
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,-4.52
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,-0.84
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,4.67
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,20.83
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.31
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,-4.6
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.84
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,3.08
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,20.7
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,61.7
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.67
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,-4.51
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,4.65
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.28
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,17.47
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.04
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,-4.59
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.42
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,13.49
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,19.99
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.94
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,-4.71
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,5.25
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.52
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,0.09
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,7.49
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,20.61
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.24
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,-4.79
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.55
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
