Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.92
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,2.64
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,18.75
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.92
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,-5.06
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,-1.03
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,10.42
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.28
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,-1.02
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,4.09
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,24.26
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,66.1
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.05
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,-5.0
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,-1.46
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,11.8
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.17
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,-1.66
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,25.49
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,73.6
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.59
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,-5.4
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,-1.43
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,11.29
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.84
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,25.69
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,74.0
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.72
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,-5.19
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,-1.62
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,8.96
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.18
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,23.58
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.33
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,-4.98
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,-1.91
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,8.5
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.93
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,1.41
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,22.85
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,69.2
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.89
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,-4.96
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,-2.19
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,8.07
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.94
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,-1.23
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,22.53
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,-5.07
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.53
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,6.53
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.81
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,-0.9
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,11.71
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,22.08
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,-5.75
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.45
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,8.96
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.37
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,25.75
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.51
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,-5.22
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,-1.4
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,9.49
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.36
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,67.7
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.7
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,-0.15
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,6.63
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,32.45
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,89.8
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.65
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,-5.14
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,-2.97
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,10.14
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.79
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,74.8
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,95.5
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,4.65
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,33.6
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,94.3
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,142.1
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.16
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,-5.19
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,8.28
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.98
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,75.5
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,96.5
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.45
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,31.7
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.81
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,-5.78
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,-4.67
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,10.56
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,65.0
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.86
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,79.1
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.8
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
