Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.57
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,-3.27
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,32.95
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,94.2
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.27
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,-5.47
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,-1.87
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,11.65
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.71
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,86.3
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.0
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,34.94
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,111.7
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.08
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,-5.2
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,-3.47
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,11.81
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.65
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,74.7
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,-1.69
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,32.98
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,99.4
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.76
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,-5.15
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,-3.31
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,8.74
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,4.28
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,25.52
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.79
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.06
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,-10.13
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,-4.22
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,9.72
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,-4.74
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,21.74
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.19
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,-5.57
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,-3.61
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,7.74
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.68
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.23
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,19.81
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,14.77
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,-4.93
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,-5.95
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,6.35
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.6
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,-1.99
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,16.1
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,69.2
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.25
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,-4.9
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,-4.46
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,7.96
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,19.16
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.5
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,-4.92
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,-3.24
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,9.42
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.49
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.1
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,25.33
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,73.7
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.05
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,-4.38
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,-3.49
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,11.99
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.47
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.79
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,24.82
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,70.8
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.99
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,-3.99
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,-3.48
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,10.64
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.88
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.65
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,3.97
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,23.6
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,62.0
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.51
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,-3.79
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,-3.2
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,10.07
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,6.97
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,23.45
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.07
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,-4.22
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,12.05
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.92
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,2.69
