Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,28.45
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.3
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.37
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,-4.65
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,-2.64
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.42
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,0.75
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,5.55
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,17.51
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.55
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,-4.3
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,-1.88
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,8.44
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,8.45
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,21.66
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.39
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,-4.91
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,11.81
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.51
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.45
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,6.52
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,24.64
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,61.7
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.5
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,-5.09
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,14.44
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.94
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,4.96
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,29.25
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.02
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,-5.13
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,-4.57
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,11.87
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.16
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.84
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,4.47
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,31.7
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,14.56
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,-5.82
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,-5.99
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,12.27
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,70.1
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.3
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,30.57
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,78.8
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
542759.0,Gelli Haidd,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,130.3
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.85
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.27
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,-8.93
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,-2.45
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,8.81
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,64.7
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.45
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,28.04
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.28
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.93
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,-9.59
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,-2.7
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,69.2
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.78
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.46
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,-7.96
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,23.91
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.76
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,-4.29
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,10.87
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.48
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.9
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.71
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,-3.37
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,26.75
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.32
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,-4.12
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,-3.32
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,10.34
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.94
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,62.5
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.17
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,-3.43
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,3.25
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,28.75
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,80.4
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.0
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,-5.33
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,9.65
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.3
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.94
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,-0.73
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,5.36
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,29.2
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,73.6
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.29
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,-4.9
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,-4.73
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,10.45
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.31
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.12
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.29
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,-2.14
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,14.39
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,29.01
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,64.0
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
542759.0,Gelli Haidd,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.07
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,-4.63
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,21.07
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,90.2
