Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.28
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,8.09
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,38.97
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,107.9
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,166.2
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,17.46
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,-2.33
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,-7.15
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,15.39
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,81.3
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,67.3
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.04
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.7
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.4
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,2.89
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,31.63
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,80.0
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.39
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,-2.77
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,-2.15
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,14.56
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.17
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.48
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,7.44
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,29.53
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,88.5
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.14
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,-1.68
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,11.22
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,6.36
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,5.69
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,24.28
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,74.7
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.22
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,6.58
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,25.64
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,83.3
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.87
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,-4.46
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.26
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,13.32
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,3.39
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,24.38
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,74.1
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.77
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.86
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,10.6
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,-1.41
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,20.69
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.32
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,-1.31
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,0.1
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,10.39
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,-1.84
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,4.32
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,20.9
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,76.0
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.76
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,-2.06
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.78
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,12.83
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.18
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.94
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,-2.25
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,23.39
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,81.7
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.74
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,14.44
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,-4.56
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,-5.66
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,18.56
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,65.8
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,78.4
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.8
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,28.78
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,67.3
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
542759.0,Gelli Haidd,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.13
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,-3.51
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.73
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,15.05
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,64.0
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,4.68
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,25.01
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,67.5
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.96
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,-2.39
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,-1.38
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,15.2
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,65.1
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,-1.13
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,3.52
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,25.44
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,86.4
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.33
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,11.15
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
