Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.47
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,-1.76
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,20.21
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.81
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,-2.63
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.56
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,11.14
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,-4.63
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,19.72
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,71.8
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.1
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,8.63
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,-2.73
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,3.07
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,19.18
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,64.9
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.93
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.9
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.65
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,8.31
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.8
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,-3.15
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,19.8
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.32
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,-2.19
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,8.93
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.49
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.18
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,24.02
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,67.3
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.28
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,-1.74
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,9.18
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.89
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,27.65
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,83.7
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.79
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,-2.3
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,-3.76
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,7.36
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.87
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,-0.76
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,0.77
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,20.84
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,67.3
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.91
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,-3.08
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,-4.65
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,15.7
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,68.9
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.27
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.9
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,34.1
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,106.1
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.6
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,-2.38
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,6.85
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.68
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,84.9
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,100.1
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,0.95
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,32.53
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,100.3
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.14
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,-3.38
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,-2.67
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,7.86
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.28
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,21.78
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.19
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,-2.84
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,11.12
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.75
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,-1.23
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,28.02
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,87.4
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.12
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,-1.89
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,-5.67
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,12.41
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.93
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.02
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,71.8
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.28
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,-2.84
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,30.88
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,95.5
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,132.2
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,15.3
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,-7.19
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,10.33
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.75
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,79.9
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.6
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.48
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
