Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,31.53
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,100.2
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,135.3
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,15.05
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,-3.49
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,-6.9
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,7.53
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.56
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.5
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.35
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,-0.93
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,-1.78
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,23.85
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,14.77
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,-2.11
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,-6.69
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,7.3
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,69.4
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.87
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,1.14
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,25.43
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
542759.0,Gelli Haidd,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,15.14
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,-1.27
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,-6.62
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,5.96
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.75
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,1.43
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,6.42
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,18.27
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
542759.0,Gelli Haidd,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.57
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,-1.09
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,-5.71
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,6.99
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.59
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.04
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.69
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.7
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.97
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,7.54
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,10.34
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,21.93
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,64.4
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
542759.0,Gelli Haidd,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,14.64
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,-6.33
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.7
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.34
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,1.22
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,19.37
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,23.46
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,-1.84
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,-11.59
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,7.2
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,107.3
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,114.9
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.12
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.61
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.3
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.09
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,12.42
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,-3.75
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,28.15
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,137.4
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
542759.0,Gelli Haidd,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.83
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.96
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,-4.19
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,10.49
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.93
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,75.7
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,119.1
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.89
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,11.16
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,9.16
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,40.63
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,97.8
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
542759.0,Gelli Haidd,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,171.7
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,13.07
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,-4.17
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,11.23
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.26
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.65
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.1
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.96
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,2.57
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,9.85
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,32.89
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,141.2
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,18.44
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,-7.44
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,17.59
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,71.2
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,84.0
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,74.8
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.95
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.78
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.4
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,8.51
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,38.3
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,82.3
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
542759.0,Gelli Haidd,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,14.87
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,-1.88
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,-5.71
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,11.9
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.79
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.96
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.52
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,7.0
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,6.08
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,26.16
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
542759.0,Gelli Haidd,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.82
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,-1.75
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,-2.84
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,9.29
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.99
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,24.7
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,9.12
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,21.57
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,18.19
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.2
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,-7.81
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,5.65
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,85.2
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,92.6
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,4.64
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,19.1
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,87.1
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
542759.0,Gelli Haidd,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,27.01
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.06
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,-12.83
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,9.52
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,114.2
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
