Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,128.9
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.56
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.9
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,24.4
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.12
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,6.87
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,-4.83
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,30.72
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,118.3
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
542759.0,Gelli Haidd,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.73
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,-2.04
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,-6.39
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,11.86
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.79
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,24.2
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.58
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,3.55
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,28.52
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,74.3
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
542759.0,Gelli Haidd,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.17
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,-2.65
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,-3.38
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,12.49
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.6
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.22
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.1
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,16.23
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,25.85
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
542759.0,Gelli Haidd,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.7
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,18.45
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,-8.43
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,16.34
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,72.0
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,87.3
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,70.1
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.71
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.4
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,24.0
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.36
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,-3.22
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,34.53
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,110.5
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
542759.0,Gelli Haidd,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,14.27
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,-3.32
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,-5.97
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,11.7
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.17
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.33
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,4.08
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,30.94
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,86.2
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.46
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,-3.32
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,-4.06
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,11.33
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,21.82
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.59
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,-3.05
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,-1.76
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,19.0
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,81.8
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,2.46
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,28.44
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,90.5
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,122.7
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.97
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,20.6
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,89.0
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.95
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,0.67
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,6.7
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,27.39
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.71
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,-3.59
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,-3.31
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,10.45
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.03
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.86
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,1.15
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,23.57
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,72.3
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.98
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,-3.58
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,-5.64
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,7.05
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.77
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.09
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.86
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,11.79
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,4.65
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,19.99
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,85.3
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
542759.0,Gelli Haidd,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,15.59
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,-2.29
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,-7.2
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,14.03
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,65.7
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,72.0
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,60.5
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.54
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.98
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,9.72
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,26.65
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,94.1
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
542759.0,Gelli Haidd,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,113.9
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,18.35
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,-2.75
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,-8.89
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,12.26
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,73.3
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,87.8
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.26
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.5
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.62
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.45
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,9.91
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,24.46
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,102.0
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
542759.0,Gelli Haidd,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,13.05
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,-4.16
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,-5.42
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,17.41
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,82.6
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
