Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.1
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,-1.5
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,30.2
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,79.6
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,134.4
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.73
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,-4.16
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,-6.87
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,17.04
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,72.3
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,77.1
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.34
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.74
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,-0.98
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,6.49
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,25.93
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.32
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,-3.59
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,-3.82
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,9.74
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.41
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,10.62
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,17.75
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.53
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,-4.76
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,-1.24
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,8.7
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,0.71
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,7.68
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,21.12
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.81
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,-5.37
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,6.34
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,-0.08
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,5.53
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,18.18
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.74
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,-3.97
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,-1.23
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,8.87
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,7.52
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,17.45
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.55
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,-4.02
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,-1.68
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,7.97
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.11
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,-0.93
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,8.45
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,17.42
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.91
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,-4.4
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,-2.61
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,6.37
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,-1.24
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,16.03
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.27
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.51
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,-9.41
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,67.7
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,-3.13
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,13.33
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.65
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,-3.62
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,3.48
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,8.45
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.44
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,-3.34
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,7.4
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,1.44
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,14.05
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.19
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,-2.86
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,6.93
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,6.0
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,3.48
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,14.55
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.42
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,-2.93
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,-2.42
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,3.85
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.0
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
