Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.61
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,7.84
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,5.69
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,10.3
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.2
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,-2.23
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,5.16
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.0
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,8.07
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.37
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,-2.94
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,-2.7
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.0
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,1.43
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,6.52
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.07
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,-2.9
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,6.72
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.21
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,-2.9
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,-1.0
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,4.59
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,-3.1
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,6.43
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.2
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,-1.12
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,4.43
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,9.45
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.25
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,-2.7
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,6.49
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,3.73
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,9.98
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.29
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,-2.43
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,6.1
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.4
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,2.96
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,8.95
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.94
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,-2.28
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,4.51
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,7.06
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.0
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,1.33
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,-0.69
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,7.33
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.07
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,1.18
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,4.3
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,24.7
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,3.08
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,7.41
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,4.45
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,-0.68
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,8.93
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.68
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,4.65
