Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.14
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,1.56
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,11.82
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.94
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,-4.29
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,6.67
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,3.42
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,11.66
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.26
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,-2.63
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,-2.84
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,6.45
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.64
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,6.36
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,10.58
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.09
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,6.7
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,0.77
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,11.02
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.25
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,-2.33
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,7.06
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.41
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,-0.08
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,9.69
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.35
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,-2.24
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,-3.02
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,6.46
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,0.1
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,9.12
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.44
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,-3.02
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,5.26
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.35
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,8.58
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.8
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,-3.92
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,5.06
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,8.63
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.18
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,-3.7
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,-4.3
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,4.95
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.27
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,8.29
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.93
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,-3.8
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,-4.08
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.77
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,-1.07
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,7.96
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.85
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,-3.96
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,-3.94
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.66
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,-1.95
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,-1.62
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,7.83
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.11
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,-3.85
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,-3.97
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,-1.83
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,-2.18
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,7.96
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.13
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,-3.89
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,-3.87
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,5.37
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
