Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,-1.8
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,8.27
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.11
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,-3.85
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,-3.9
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,0.71
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,-1.9
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,8.58
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.15
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,-3.7
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,-4.15
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,5.17
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,3.19
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,-1.99
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,11.28
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.29
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,-4.21
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.1
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,5.8
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,-1.95
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.43
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,73.2
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.39
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,-3.83
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,-4.24
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,5.69
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,-1.8
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,10.7
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.05
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,-3.94
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,-3.91
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,5.69
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,4.23
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,-1.32
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,9.07
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.28
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,-4.13
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,5.33
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,8.87
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.22
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,-4.27
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.3
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,5.58
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,9.32
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.94
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,-4.19
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,-2.43
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,2.89
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,9.16
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.34
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,-3.87
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,5.68
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,-2.18
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,9.18
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.65
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,-3.87
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,6.8
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,-2.22
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,10.48
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.28
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,-4.02
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,-2.37
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,6.09
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,-2.25
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,9.77
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.64
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,-2.65
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
