Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,4.55
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,14.84
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.93
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,7.53
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,-0.58
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,4.35
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,14.35
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.05
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,-2.85
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,7.27
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,4.61
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,14.05
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.07
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,7.86
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,6.25
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,14.98
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.5
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,-2.91
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,7.04
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,-0.78
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,7.95
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,14.09
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.81
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,-2.94
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.42
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,-0.99
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,6.83
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,12.72
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.06
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.83
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,5.93
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,-1.11
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,12.67
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.0
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,-3.1
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,-1.76
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,6.52
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,-0.96
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,2.94
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,13.6
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.71
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.92
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,6.19
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,3.84
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,14.99
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.41
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,-3.02
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,-1.57
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,6.72
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.03
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,16.38
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.09
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,-3.14
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,-1.24
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,9.41
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,4.0
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,16.95
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.28
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,-1.78
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,10.61
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,28.7
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.38
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,18.33
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.02
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,-3.09
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,-2.13
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,9.92
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,17.87
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.83
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,-2.15
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,7.34
