Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.57
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,16.13
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.82
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,-3.84
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.35
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,8.15
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,4.95
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,18.82
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.49
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,-3.61
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.8
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,8.72
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,1.44
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,20.45
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,62.0
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.62
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.49
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,-6.99
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,-1.38
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,8.52
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.5
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,5.75
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,22.57
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.62
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.12
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,-8.04
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,-1.37
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,10.11
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,-2.95
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,8.64
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,25.68
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.18
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,-5.63
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.81
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,9.72
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.85
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,-1.35
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,8.5
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,23.31
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.4
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.24
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,-9.88
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,-1.62
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,10.49
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,-5.4
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,6.94
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,22.4
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.31
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,-5.41
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,11.02
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.55
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.89
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,3.96
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,6.63
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,26.08
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,14.58
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,-5.5
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,-5.2
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,17.4
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,70.8
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,76.2
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.83
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.75
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.68
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.7
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.61
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,7.54
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,39.58
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,108.7
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
542759.0,Gelli Haidd,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,169.8
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,32.39
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,-5.49
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,-16.42
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,13.35
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,122.0
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,152.1
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.25
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.39
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,-8.47
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,30.1
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,116.4
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
542759.0,Gelli Haidd,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,24.0
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,-5.3
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,-11.32
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,14.09
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,83.9
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,112.2
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.53
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.17
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,-4.73
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,30.96
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,92.4
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
542759.0,Gelli Haidd,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.5
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,-5.94
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,-6.26
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,14.98
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,64.0
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.94
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,60.2
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,29.7
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.64
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,5.67
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,35.25
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,87.4
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
542759.0,Gelli Haidd,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.56
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,-6.19
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,-5.15
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,18.75
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.93
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.1
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
