Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,29.7
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.44
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,-0.07
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,3.1
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,40.18
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,114.0
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,170.6
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,26.3
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,-6.14
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,-13.15
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,12.0
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,94.6
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,123.1
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.13
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.1
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.18
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,-0.66
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,-5.76
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,31.54
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,101.9
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
542759.0,Gelli Haidd,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,19.89
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,-6.01
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,-8.98
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,11.75
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,66.4
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,93.5
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.28
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.71
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,65.2
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,96.8
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.56
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,1.02
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,35.32
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,80.0
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
542759.0,Gelli Haidd,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,150.1
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.46
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,14.04
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,-7.0
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,-5.97
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,13.84
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,62.0
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.79
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.94
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,78.1
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,109.7
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.88
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,1.3
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,7.88
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,42.36
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,101.5
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
542759.0,Gelli Haidd,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,179.8
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.58
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,16.23
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,-7.46
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,-7.34
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,14.23
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,76.1
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.85
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.0
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.02
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,0.14
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,4.28
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,36.8
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,158.6
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,16.02
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,-6.68
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,-7.17
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,16.09
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.25
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.47
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,-0.78
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,4.18
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,36.67
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,82.2
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.19
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.93
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,-6.98
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,-6.02
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,14.68
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.03
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,2.08
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,31.16
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,132.2
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.89
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.55
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,-6.11
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,-4.66
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,16.76
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.46
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,-1.27
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,33.66
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,88.2
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.2
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,14.81
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,-6.58
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,-5.75
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,18.87
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,71.9
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,80.5
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.34
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,72.3
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.8
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.01
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,-0.54
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,40.65
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,112.0
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,174.0
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.86
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,23.5
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,-9.79
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,-11.16
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,17.76
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,109.4
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,75.9
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,29.77
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,98.5
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,128.1
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.71
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,48.99
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,113.7
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
542759.0,Gelli Haidd,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,208.6
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.58
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,16.77
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,-6.0
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,-7.28
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,15.77
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.83
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.64
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,74.0
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,99.1
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.77
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,7.86
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,-1.79
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,38.86
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,115.2
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
542759.0,Gelli Haidd,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,166.9
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,13.3
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,-4.8
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,-5.22
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,12.25
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,24.41
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,74.0
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.2
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.63
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,-7.45
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,-4.29
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,13.53
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.77
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
