Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.44
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,-0.71
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,1.55
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,29.39
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,71.1
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,125.9
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.22
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.04
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,-6.08
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,-5.01
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,18.79
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,81.5
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.57
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.56
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,34.35
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,90.4
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,147.4
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.9
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,-5.28
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,-3.85
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,12.2
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.94
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,24.99
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.12
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,-4.87
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,-4.06
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,11.08
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.23
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,5.95
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,18.63
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.66
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,-5.6
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,-3.67
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,12.97
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.61
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,3.02
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,23.62
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.61
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.85
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,-5.8
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,-3.07
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,12.2
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.57
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,3.21
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,27.17
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,69.3
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.52
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.38
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,-6.19
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,10.59
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.82
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.26
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,5.16
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,22.84
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.09
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.09
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,-7.02
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,-1.09
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,8.02
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.13
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,4.0
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,26.51
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.7
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.12
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.52
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,-5.93
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,-1.4
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,9.54
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,23.57
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.66
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.21
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,-4.98
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,-2.61
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,8.32
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.75
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.06
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,22.9
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.54
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,16.13
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,-6.21
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,-6.86
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,9.6
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.29
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.38
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,-2.83
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,-1.68
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,25.84
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,63.8
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.37
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,-5.22
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,-1.85
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,12.84
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.63
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.7
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,-2.08
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,3.88
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,31.04
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,96.5
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.58
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,-4.71
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,13.49
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.75
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.0
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.53
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,32.45
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,99.2
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.29
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,-2.15
