Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,-2.88
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,8.93
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.38
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.39
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,5.23
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,-0.36
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,22.84
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,88.6
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.53
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,7.98
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,2.52
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,19.65
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,72.8
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.59
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,-1.71
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,1.12
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,10.45
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.96
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,4.1
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,20.84
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,73.1
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.27
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,-2.39
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.89
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,7.42
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.79
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,-1.29
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,21.93
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.44
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,-3.47
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,-2.07
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,8.98
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.68
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,-2.28
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,20.63
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.38
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,-2.89
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,20.06
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,87.6
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.96
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,4.28
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,31.28
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,103.9
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.9
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,-2.13
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,-3.32
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,11.31
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.58
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,23.49
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.33
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.9
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,-1.56
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.69
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,14.67
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.61
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,3.64
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,30.41
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,109.7
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.45
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,-1.15
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,13.6
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.83
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,34.16
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,132.7
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.18
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,-1.94
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,11.97
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.04
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,32.73
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,120.9
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.83
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,10.85
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.52
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,3.11
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,28.8
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,104.0
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.76
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,14.04
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.52
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,30.01
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,105.1
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.32
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,-2.15
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,-2.1
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,12.18
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.3
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
