Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.64
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.59
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,25.13
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.54
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,-3.23
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,-4.13
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,13.1
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.93
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.23
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,0.7
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,26.02
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,79.1
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.26
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,-3.81
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,-1.96
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,14.57
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,64.9
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.32
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,-1.66
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,23.31
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,68.5
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.32
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,14.71
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.26
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,-1.86
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,27.46
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,95.8
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.74
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,7.94
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.48
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,2.91
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,21.84
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.22
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,-1.26
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,6.03
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,14.68
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.6
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,-2.76
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,9.09
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.92
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,-0.38
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,24.39
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,79.8
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.34
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,-1.63
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,-3.1
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,15.17
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.8
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,23.57
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,78.9
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.62
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.88
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,-2.12
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,6.73
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,14.43
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.72
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,-2.44
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,-3.33
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,13.5
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.65
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,4.9
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,25.46
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.35
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,-2.44
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,-3.5
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,15.72
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.51
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.3
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,12.51
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,30.78
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,73.2
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
542759.0,Gelli Haidd,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,17.04
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,-7.0
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,17.2
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,78.1
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,73.3
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.55
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.28
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,7.56
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,31.05
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
542759.0,Gelli Haidd,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.2
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.97
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,-4.39
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,14.4
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
