Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.17
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,4.91
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,26.88
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,74.5
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
542759.0,Gelli Haidd,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.68
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,-1.64
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,17.05
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.55
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,31.9
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,99.7
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.97
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,-3.75
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,-4.5
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,11.63
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.18
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,-1.48
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,-1.21
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,24.9
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.52
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,-3.63
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,-4.91
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,12.51
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.5
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.99
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,-0.32
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,25.65
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.94
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,-6.78
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,14.44
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,73.7
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,76.4
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.02
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.55
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,7.87
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,27.74
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,102.3
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
542759.0,Gelli Haidd,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,15.59
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,-6.8
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,14.99
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,77.0
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.11
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.03
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.24
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,1.11
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,29.45
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,73.2
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
542759.0,Gelli Haidd,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,20.56
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,-2.88
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,-9.75
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,28.02
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,105.2
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,97.7
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,120.7
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.37
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,0.77
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,39.45
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,115.1
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
542759.0,Gelli Haidd,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,169.6
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.63
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,-1.56
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,-4.5
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,14.74
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,66.1
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.5
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.67
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.4
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,11.74
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,33.17
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,87.4
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
542759.0,Gelli Haidd,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,144.0
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,20.17
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,-3.52
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,-8.59
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,10.1
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,94.6
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.85
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.38
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,3.7
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,11.13
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,22.45
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
542759.0,Gelli Haidd,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,21.01
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,-3.11
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,-9.86
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,16.94
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,79.2
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,97.8
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.39
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.98
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.1
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.41
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,6.53
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,37.6
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,85.7
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
542759.0,Gelli Haidd,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.37
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,-3.02
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,-4.53
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,24.54
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,89.5
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,60.2
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,106.7
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.68
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.23
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,24.7
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.49
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,8.66
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,7.04
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,41.16
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,111.2
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
542759.0,Gelli Haidd,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,176.4
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.28
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.74
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,-7.68
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,-1.38
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,10.85
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.71
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.23
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.18
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,12.35
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,26.57
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
542759.0,Gelli Haidd,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,16.19
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,-3.77
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,-6.46
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,10.0
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,73.2
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.67
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.91
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,4.86
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,26.2
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,70.8
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,21.35
