Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,-3.17
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,-10.23
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,6.86
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,91.1
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,104.8
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,24.2
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.88
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,3.48
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,-3.47
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,19.17
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,88.7
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
542759.0,Gelli Haidd,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.36
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,15.87
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,-5.08
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,-6.95
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,5.62
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,77.5
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.15
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.7
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.9
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.19
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,8.21
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,22.79
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
542759.0,Gelli Haidd,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,15.41
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,-3.87
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,-6.63
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,8.44
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,71.1
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.92
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.95
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.6
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,24.0
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.75
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,5.82
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,14.35
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,30.83
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
542759.0,Gelli Haidd,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.39
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,-3.31
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,16.44
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.05
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.6
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,29.73
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,75.2
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.37
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,-3.49
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,-2.15
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,16.33
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,70.5
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.88
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,29.51
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.27
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,-3.24
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,-4.18
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,17.42
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,73.1
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,27.48
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,116.3
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.16
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,-3.12
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,9.77
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.51
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,26.6
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,65.9
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.68
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.13
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,-6.4
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,10.19
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.56
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,26.06
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,110.6
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.47
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,-5.31
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,15.37
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,65.9
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.27
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.5
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,-0.61
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,34.03
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,88.5
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,146.3
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.86
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,-2.73
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,-2.07
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,12.61
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.2
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.87
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,23.4
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,8.48
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,2.65
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,29.83
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,90.8
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.1
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,-3.53
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,-2.42
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,17.42
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,76.7
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.38
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.3
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,36.86
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,112.0
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,156.9
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.42
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,-2.7
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,-1.12
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,10.13
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,23.1
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,20.87
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.88
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,-3.09
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.86
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,8.46
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
