Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,23.0
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,3.03
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,19.6
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.23
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,-3.14
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,-1.66
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,9.69
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,22.9
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,3.6
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,21.8
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.5
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,-2.89
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,7.43
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,22.8
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,3.51
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,20.78
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.3
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.12
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,-1.62
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,8.22
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,22.6
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,6.24
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,4.15
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,17.42
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.75
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.73
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.82
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,18.69
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,77.0
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,80.8
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,22.5
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,26.61
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,93.6
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.04
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.65
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.76
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,6.97
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,22.4
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,13.01
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.49
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,-1.57
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,6.36
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,22.4
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,3.5
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,14.48
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.5
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,-1.75
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,5.14
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,22.4
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,3.56
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,13.1
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.71
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,-1.63
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.69
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,22.4
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,4.39
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.2
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,-2.14
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.2
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,22.5
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,6.5
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,13.57
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.12
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,-1.35
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.64
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,22.5
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.03
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,5.42
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,15.33
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.73
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,-2.64
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.94
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,5.06
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,22.6
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,8.62
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.09
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,4.23
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,22.6
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
