Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,3.05
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,9.63
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.81
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,-2.65
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,3.54
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,22.6
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,4.23
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,7.31
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.05
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.13
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,3.39
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,22.6
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,-0.77
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,5.23
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,6.61
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.22
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,3.35
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,22.7
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,-0.89
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,3.03
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,7.61
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.57
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,3.23
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,22.8
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,6.69
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.1
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,-2.44
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,3.03
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,22.9
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,2.92
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,5.96
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.22
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,3.87
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.0
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,6.95
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.1
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,-0.22
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,2.57
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,8.91
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.28
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,-2.64
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,3.5
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,23.2
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,2.65
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,11.52
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.27
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,3.35
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,23.3
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,-0.54
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,3.89
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,9.52
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,3.35
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,23.4
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,-0.77
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,4.05
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,6.18
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.63
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,23.5
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,-0.53
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,6.52
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.32
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,-2.43
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,1.15
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,3.53
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,-0.18
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,5.06
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,6.46
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.3
