Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,-2.26
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,1.02
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,4.1
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.9
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,9.96
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,6.99
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.48
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,6.3
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,-0.17
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,9.45
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.66
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,5.01
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,8.83
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.53
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,0.69
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,3.52
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.0
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,6.28
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,8.53
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.32
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,-2.61
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,5.43
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,-0.19
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,8.3
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.49
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,-2.47
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,0.89
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,24.2
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,8.95
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.32
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,0.98
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,5.44
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,5.83
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,8.57
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.31
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,-2.64
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,0.88
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.4
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,4.52
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,7.93
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,-2.45
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,4.19
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,7.36
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.3
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,-3.43
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,0.1
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,9.4
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.45
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,-3.84
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.56
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,4.08
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,24.7
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,10.89
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.39
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,-4.02
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.19
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,4.08
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,5.55
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,7.7
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.32
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,-4.06
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,3.94
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
