Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,4.1
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,5.44
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,7.15
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.43
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,-4.07
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.17
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,4.16
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,4.11
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,7.41
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.39
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,-4.11
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.32
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,4.15
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,-1.7
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,2.08
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,7.79
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.52
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.26
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,10.62
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.27
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,-4.02
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,4.12
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,13.53
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.61
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,-3.91
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.16
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,4.21
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.35
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,17.58
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.36
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,-4.25
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,4.16
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,-0.82
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,15.83
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.67
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,-4.34
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.25
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,4.04
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,4.36
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,16.08
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.66
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,7.06
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,11.77
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.84
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,-2.8
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,-0.8
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,4.32
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,9.73
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.53
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,-2.86
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,-1.0
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,2.93
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,9.67
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.66
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,-2.88
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,5.8
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,-1.1
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,9.72
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.74
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,6.16
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
