Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,-0.77
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,10.5
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.75
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.32
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,7.5
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,-1.05
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,11.9
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.06
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,-2.91
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.59
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,6.86
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,14.09
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.29
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.72
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,6.58
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,14.05
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.95
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,-2.89
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,-1.26
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,6.88
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,-1.0
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,13.26
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.69
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,-5.06
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,-1.03
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,7.08
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,-2.83
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,12.15
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.86
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,-5.63
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,-1.28
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,7.05
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,13.66
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.72
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,-3.31
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.72
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,11.81
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,1.31
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,3.07
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,16.76
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.3
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.53
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,-4.07
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,-1.69
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,15.51
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,65.8
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,4.89
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,20.54
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.34
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,-4.62
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,-2.17
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,11.08
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.1
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,3.86
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,16.3
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.6
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,-4.96
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,-2.09
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,13.1
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,-0.16
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,18.89
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.06
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,-4.92
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,-1.6
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,12.26
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,-1.27
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,5.08
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,20.12
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.82
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,-5.07
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,10.58
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.84
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.64
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,9.84
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,16.71
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
542759.0,Gelli Haidd,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.14
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.36
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
