Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,-6.33
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,-2.0
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,13.9
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,7.59
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,23.89
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.57
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,14.89
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,-7.18
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,-5.21
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,13.86
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.59
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,-1.26
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,23.59
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.79
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,15.13
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,-6.86
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,-5.4
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,12.79
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,77.2
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.01
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,4.12
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,20.11
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
542759.0,Gelli Haidd,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.22
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.75
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,-6.18
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,12.46
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.09
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.61
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,-1.76
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,8.13
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,23.53
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.41
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.01
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,-6.46
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,-3.68
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,9.77
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.75
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.38
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,4.21
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,26.11
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
542759.0,Gelli Haidd,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.8
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.84
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,16.88
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,-7.5
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,-7.01
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,10.32
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.09
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.76
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.82
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,9.49
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,24.65
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,109.1
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.85
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,-6.82
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,12.98
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.76
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,25.15
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,62.5
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.95
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,18.49
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,-6.86
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,-8.03
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,9.3
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,85.1
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.33
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,18.28
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,65.9
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
542759.0,Gelli Haidd,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.68
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,16.39
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,-6.93
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,-7.01
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,10.15
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,77.8
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.93
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.33
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,23.88
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,67.1
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
542759.0,Gelli Haidd,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,21.37
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,-6.34
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,-9.81
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,10.51
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,99.6
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.43
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,23.92
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,79.2
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
542759.0,Gelli Haidd,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.18
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,29.98
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,-6.51
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,-15.27
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,9.72
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,111.5
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,143.3
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.44
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.04
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,-4.84
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,21.93
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,115.1
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
542759.0,Gelli Haidd,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.63
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,41.53
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,-7.07
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,-23.03
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,10.66
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,169.0
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,202.6
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.86
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,40.58
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,-16.21
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,21.37
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,177.3
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,188.3
542759.0,Gelli Haidd,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.45
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,20.63
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,-7.26
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,-9.56
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,10.78
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,95.4
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
