Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.03
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,-1.28
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,23.03
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
542759.0,Gelli Haidd,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.76
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,19.0
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,-7.45
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,-8.41
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,16.6
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,87.1
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.48
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.72
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,-1.07
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,4.78
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,32.2
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
542759.0,Gelli Haidd,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.19
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,20.08
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,-11.18
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,-8.66
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,16.33
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,93.4
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,69.2
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.57
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.11
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.54
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,86.7
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.8
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.24
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,10.42
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,13.45
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,33.41
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
542759.0,Gelli Haidd,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,141.7
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.6
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,25.91
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,-7.35
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,-12.45
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,11.26
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,84.1
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,119.8
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.26
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.5
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.99
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,27.95
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
542759.0,Gelli Haidd,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,120.7
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.35
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,20.13
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,-9.76
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,-9.45
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,7.27
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,71.9
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,69.2
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,95.2
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.26
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.23
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,-2.0
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,25.91
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,61.7
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
542759.0,Gelli Haidd,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.95
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,18.15
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,-7.94
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,-8.09
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,7.96
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.83
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.38
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,17.36
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,65.4
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
542759.0,Gelli Haidd,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.86
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,19.45
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,-8.25
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,-8.75
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,12.36
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,89.4
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.85
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.69
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,-3.55
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,1.43
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,23.64
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,17.73
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,-4.58
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,-8.13
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,9.45
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,82.7
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.46
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.05
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,3.1
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,24.49
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
542759.0,Gelli Haidd,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,22.47
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,-4.19
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,-11.11
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,8.3
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,86.6
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,105.7
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.36
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.79
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.74
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,29.03
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,76.1
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
542759.0,Gelli Haidd,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.73
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,-4.59
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,-5.2
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,10.11
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.45
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,5.26
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,22.06
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.18
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,15.63
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,-5.68
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,-6.95
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,9.9
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,73.0
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.74
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.5
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.96
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,23.19
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.42
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,13.75
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,-7.22
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,-5.19
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,10.92
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,68.1
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.55
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.91
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.6
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,8.37
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,30.34
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
542759.0,Gelli Haidd,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.52
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,-5.19
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,8.19
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.17
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
