Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.34
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,7.26
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,27.55
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,13.41
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,-4.84
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,8.82
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,65.2
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.91
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,19.79
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
542759.0,Gelli Haidd,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.76
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,-4.72
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,-3.97
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,9.73
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,1.19
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,17.37
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.75
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,-4.36
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,-2.13
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,8.91
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,6.12
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,15.38
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.84
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,-3.55
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,-2.67
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,15.22
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,3.87
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,6.19
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,24.35
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.09
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,-4.5
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,17.44
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.51
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,-1.07
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,11.17
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,26.16
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.97
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,14.15
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,12.48
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,24.29
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.15
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,-4.43
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,1.32
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,16.68
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,74.7
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.76
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,7.49
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,29.78
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,108.7
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.82
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,-3.08
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,12.14
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,-0.44
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,9.17
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,19.68
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.27
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,-3.2
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,1.14
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,5.66
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,-3.64
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,10.05
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,15.65
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.99
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,-2.42
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,-0.63
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,15.21
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.21
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,-1.6
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,6.8
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,14.48
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.62
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,-4.52
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,5.05
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,14.86
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.31
