Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,-2.45
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,1.19
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.85
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,-0.3
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,5.83
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,19.29
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,64.8
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.22
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,1.14
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,7.4
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.17
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,10.4
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,21.74
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.98
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,-4.46
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.09
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,7.99
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.09
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,-1.83
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,13.03
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,15.05
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.24
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,-1.53
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,6.97
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,-0.63
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,6.01
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,15.43
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.42
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.72
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,-1.17
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,5.53
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.14
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,8.77
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,16.22
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.55
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.33
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.72
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,6.61
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,1.22
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,13.39
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,17.48
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.44
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.37
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.35
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,-2.32
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,9.66
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.72
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,17.43
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.0
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.8
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,-1.57
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,9.52
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,3.19
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,18.46
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,65.2
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.49
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,-3.09
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.21
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,6.34
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.99
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,3.35
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,19.62
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.57
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,-3.45
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.1
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,7.95
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,1.26
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,19.21
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.02
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.35
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,-5.71
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,-1.75
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,6.82
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.29
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,-0.59
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,20.33
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.18
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,-1.33
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,3.19
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,14.18
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.16
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,9.46
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
