Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,-0.89
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,15.22
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.06
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.25
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.44
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,-0.42
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,3.9
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,15.68
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.13
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,6.13
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,16.15
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.3
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,-3.78
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.53
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,5.6
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,20.2
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.91
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,-6.39
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,7.85
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.33
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.7
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,-3.96
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,7.5
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,23.42
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.4
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,-1.8
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,9.79
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.64
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,1.18
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,8.89
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,23.72
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,74.8
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.1
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.52
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,-1.23
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,14.45
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.68
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,1.54
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,13.66
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,25.22
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.17
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,-1.66
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,-3.68
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,13.75
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.39
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.48
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,14.75
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,25.45
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
542759.0,Gelli Haidd,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.99
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,-1.07
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,13.82
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.5
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.28
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,3.6
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,18.03
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,24.07
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
542759.0,Gelli Haidd,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.05
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.53
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,-1.76
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.74
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,9.43
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.37
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,6.9
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,27.37
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,87.4
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.05
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.3
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,1.37
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,7.83
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.69
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.75
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,2.61
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,10.07
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,20.96
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.44
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.22
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,7.37
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,10.72
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,17.16
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.52
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.65
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,1.14
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,10.74
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
