Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,15.46
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.47
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.04
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,1.12
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,7.65
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,-0.38
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,4.48
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,15.2
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.38
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,-3.37
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,1.22
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,6.67
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,0.09
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,16.72
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.9
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.9
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,6.07
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.39
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,4.12
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,19.81
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.14
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.47
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,-1.69
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.81
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,6.08
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.88
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,19.26
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.91
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,-1.54
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,-1.21
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,17.07
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.72
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.77
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.36
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,11.81
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,19.39
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,83.8
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.96
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.69
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.73
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.67
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,11.26
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,21.73
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,83.0
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.32
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,-1.33
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,-5.04
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,13.87
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,64.9
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.84
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,0.8
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,-1.26
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,21.42
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,79.9
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.16
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,-1.14
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,-1.74
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,13.96
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,62.5
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,22.76
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,81.2
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.56
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,-1.82
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,8.46
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.25
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,3.94
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,5.55
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,25.51
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.56
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,-2.9
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,-1.03
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,8.4
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.92
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,9.38
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,22.09
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.48
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,-1.19
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,8.69
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,12.38
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,22.04
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
