Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.66
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,-1.55
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,11.8
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.96
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,4.08
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,12.96
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,23.4
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.56
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.65
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,9.56
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,2.96
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,5.91
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,20.01
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.43
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,-2.38
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,7.17
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,4.93
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,5.58
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,15.16
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.48
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,-3.22
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.19
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,7.61
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,16.05
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.85
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,-1.41
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.78
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,7.99
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,3.77
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,4.71
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,21.01
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.12
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,-1.88
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,-1.5
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,9.84
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.68
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,65.0
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.1
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,4.05
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,29.9
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,94.2
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.04
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,-4.39
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,-1.62
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,8.66
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.78
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,4.4
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,23.66
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.52
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,-1.45
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,16.1
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,70.4
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.66
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.18
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,12.05
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,28.47
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,91.6
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,121.3
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.68
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,-3.97
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,13.77
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,8.34
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,24.41
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,105.2
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.07
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,8.91
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.15
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,23.5
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.93
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,4.5
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,12.33
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,21.28
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.91
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,11.1
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.3
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,2.52
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,8.39
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,20.94
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.79
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,-3.74
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.71
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,8.97
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,23.0
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,11.31
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,18.52
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.52
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.7
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,-1.11
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,14.11
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.57
