Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,22.9
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,28.91
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,84.2
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.52
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,-1.91
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.44
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,16.07
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.59
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.3
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,22.8
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,12.16
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,31.58
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,86.8
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.76
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,-2.18
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,-1.23
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,6.29
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.66
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,22.8
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,20.24
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.85
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,-1.66
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,4.77
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,22.8
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,6.1
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,11.59
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.06
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.9
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,-6.21
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,-1.83
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,8.74
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,22.8
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,-4.04
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,14.53
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.17
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,-2.76
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,-2.33
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,10.05
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,22.8
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.87
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,16.54
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.73
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,-2.61
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,10.75
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.5
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,22.9
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,4.39
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,7.51
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,23.43
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.79
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,-2.03
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.68
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,22.9
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,1.18
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,14.86
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.63
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,-2.38
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,-1.75
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,23.0
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.05
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.78
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.19
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,-2.0
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,8.62
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.0
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.39
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,-0.98
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,19.11
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.07
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,-3.05
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,-1.24
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,15.3
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,65.1
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.1
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,-0.72
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,25.02
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,81.8
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.72
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,-5.1
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.58
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,6.93
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.3
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,-0.42
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,17.74
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.58
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,-2.63
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,5.07
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.4
