Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,10.5
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.69
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,4.67
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.5
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,-0.39
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,4.89
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,10.4
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.01
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,-2.94
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,-1.88
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,6.02
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,1.42
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,11.11
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,14.0
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,-4.83
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,6.64
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,-0.83
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,12.01
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.56
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,-1.46
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,6.33
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.51
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,-1.1
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,4.67
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,12.13
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.36
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,-2.38
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,6.35
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.8
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.0
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,13.85
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,12.2
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.37
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,6.54
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.72
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,-0.35
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,9.62
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.2
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.03
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,7.66
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,10.12
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.68
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.4
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,10.19
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.46
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,0.71
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,5.07
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,-0.79
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,4.35
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,10.63
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.63
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,7.88
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.7
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,-0.82
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,2.61
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,13.39
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.87
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,6.53
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,-0.83
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,12.23
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.16
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,4.79
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,12.73
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
