Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,1.58
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,16.56
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.22
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.22
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,5.04
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,12.35
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.4
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,1.52
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,10.78
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.32
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,10.61
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.36
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,-2.47
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.32
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,-0.68
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,10.42
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.44
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,-2.64
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,5.01
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,-0.46
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,10.83
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.57
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,5.17
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,3.96
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,10.8
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.3
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,6.94
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,10.98
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.78
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,5.16
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,7.5
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,11.35
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.86
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,6.56
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,11.61
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.9
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,1.06
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,11.68
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.96
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.29
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,0.98
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,4.48
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,12.08
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.66
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,0.75
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,6.04
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
