Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,0.74
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,12.33
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.81
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,-2.75
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,5.33
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,3.45
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,12.09
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.53
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,-2.83
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,5.68
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,3.82
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,6.4
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,17.57
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.27
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,6.75
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.42
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,17.61
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.79
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,7.34
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,-0.91
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,3.67
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,14.3
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.75
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,-2.7
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,-0.74
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,3.5
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,15.42
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.41
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,-3.05
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,7.66
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,-1.05
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,14.02
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.59
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,-3.09
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.69
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,-0.89
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,12.58
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.44
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,-2.95
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,6.6
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,13.36
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.69
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,-3.11
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,7.85
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,14.12
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.95
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,-3.19
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,8.04
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,1.21
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,13.34
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.08
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,-3.35
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,6.49
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.68
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,3.22
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,13.09
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.56
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,-3.36
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.93
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,6.68
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
