Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,1.19
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,13.37
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.59
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,-3.29
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.81
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,8.1
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,0.09
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,4.14
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,14.87
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.97
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,-3.7
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,10.83
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.72
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,8.65
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,20.97
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.89
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,-4.56
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,-1.12
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,12.42
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,8.08
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,19.88
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.9
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,-4.21
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,-2.84
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,11.85
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.84
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,-1.88
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,17.29
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.76
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,-3.7
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,-2.17
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,9.72
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,-1.2
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,14.55
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.4
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,-3.74
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,-1.36
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,9.56
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,-0.48
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,2.64
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,17.83
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.66
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,-3.63
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,-1.35
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,9.43
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,18.27
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.07
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,-3.91
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,-2.25
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,9.95
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,3.7
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,15.47
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,61.7
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.43
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,-4.31
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,-1.96
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,14.28
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,3.07
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,21.28
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.55
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,-5.65
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,-2.88
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,11.72
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,1.35
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,21.37
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.65
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,-5.47
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,-3.78
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,11.0
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.64
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.94
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.98
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,7.21
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,8.17
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,19.9
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,18.45
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,-5.55
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,-7.93
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,13.1
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,87.0
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.82
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.73
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,7.37
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,1.54
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,23.26
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,87.9
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
542759.0,Gelli Haidd,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
