Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.78
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,-6.04
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,11.04
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.26
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.7
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,29.98
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,76.4
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.34
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,-5.56
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,-2.73
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,8.69
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.56
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,4.08
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,25.71
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.35
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,17.12
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,-5.98
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,-7.24
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,7.6
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,79.4
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.84
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,16.55
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.22
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.7
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,-6.47
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,-3.95
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,9.65
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,19.27
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.24
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,-5.88
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,-3.0
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,17.1
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,74.3
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.77
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,28.59
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,79.8
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.8
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,17.21
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,-6.74
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,-7.17
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,11.73
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,79.0
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.07
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,3.11
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,21.84
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.74
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,-6.08
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,-4.51
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,10.16
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.76
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.19
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.63
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,11.27
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,21.75
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,73.1
542759.0,Gelli Haidd,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,19.45
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,-5.73
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,-8.06
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,18.42
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,67.9
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,88.0
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.84
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.18
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.9
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.79
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,14.49
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,33.85
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
542759.0,Gelli Haidd,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,14.69
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,-5.86
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,-5.32
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,14.1
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,60.5
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.58
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.89
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,10.0
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,28.3
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
542759.0,Gelli Haidd,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.08
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,-6.08
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,-5.69
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,15.51
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,69.4
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.84
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.12
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.48
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,-1.17
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,33.75
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,82.5
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
542759.0,Gelli Haidd,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.53
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.47
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,-10.56
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,-2.39
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,9.66
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,71.6
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.03
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,-4.42
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,6.88
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,29.9
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,71.2
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.85
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.44
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,-9.34
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,-2.65
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,11.13
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.1
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.19
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.71
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.93
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,13.56
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,27.65
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,65.9
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
542759.0,Gelli Haidd,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.86
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,16.88
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,-10.06
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,-6.54
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,12.63
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,67.3
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,78.9
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.48
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
