Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.44
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,-0.1
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,25.28
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
542759.0,Gelli Haidd,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,18.24
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,-8.02
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,-7.27
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,18.81
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,82.4
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,80.6
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.56
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.69
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.33
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,-1.35
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,38.48
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,101.6
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,163.6
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,18.89
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,-5.2
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,-8.13
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,11.33
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,86.2
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.71
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.23
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.38
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,8.24
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,4.03
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,26.74
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
542759.0,Gelli Haidd,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,115.4
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,13.51
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,-5.24
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,-5.14
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,10.39
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,63.5
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.32
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.31
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,4.28
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,8.7
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,25.4
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,64.0
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
542759.0,Gelli Haidd,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.57
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.04
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,-6.92
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,-4.35
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.15
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.27
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.57
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,7.81
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,22.45
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.64
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.23
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,-8.61
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,-5.13
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,11.24
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,-0.91
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,6.1
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,21.46
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.53
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,-6.31
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,-3.54
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,8.23
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.77
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.53
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,2.48
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,6.0
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,22.16
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.85
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,16.79
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,-7.88
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,-6.96
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,15.21
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,76.9
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,67.3
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.18
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.0
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.92
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,-3.12
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,33.12
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,74.8
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.6
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,-5.2
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,-4.57
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,20.79
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,59.3
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,87.5
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.46
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,90.5
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.03
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,4.79
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,42.79
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,116.0
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,179.8
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.6
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,-4.59
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,-4.59
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,21.29
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,90.7
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.01
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.9
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.84
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,5.44
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,6.14
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,42.95
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,116.5
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,181.1
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.49
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,-4.44
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,-4.54
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,15.05
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.32
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.0
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.71
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,37.74
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,104.3
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,159.0
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.09
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,-3.84
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,-4.47
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,19.73
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,67.1
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,84.7
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.91
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,37.26
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,104.9
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,159.3
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.45
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,16.26
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,-5.56
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,-7.21
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,13.57
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,77.9
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
