Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.39
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,-1.74
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,25.4
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,76.1
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
542759.0,Gelli Haidd,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,15.71
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,-5.53
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,-6.92
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,13.06
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,73.3
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.77
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.71
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,-0.93
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,24.34
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,13.5
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,-3.42
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,-5.09
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,15.54
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,-0.57
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,0.63
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,24.4
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.61
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,-4.92
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,-3.81
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,12.5
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,-0.12
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,-0.54
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,20.29
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.59
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,-4.41
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,-4.11
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,16.24
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,69.3
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,23.11
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,70.7
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.33
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,-4.22
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,15.44
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.78
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,4.65
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,25.42
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,18.01
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,-3.26
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,-7.8
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,17.62
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,71.8
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,74.8
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.24
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.58
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,4.06
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,29.49
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,82.1
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
542759.0,Gelli Haidd,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,17.6
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,-7.44
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,22.13
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,81.9
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,80.0
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,94.1
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.6
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,2.93
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,-1.5
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,31.66
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,101.0
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.61
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,-2.01
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,17.1
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,72.8
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,1.31
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,24.76
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.62
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.6
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,-6.32
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.8
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,16.95
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,27.31
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.09
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.81
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,-6.9
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.94
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,16.8
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.19
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,30.02
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,128.8
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.1
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,-4.63
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.37
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,12.38
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,22.8
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.23
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,-1.67
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,14.7
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,1.33
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,25.65
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,86.1
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
