Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.21
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,-2.01
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.65
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,15.8
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,7.4
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,27.24
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,80.8
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.16
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,-2.49
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,-1.87
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,15.12
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,64.7
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.56
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.9
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,32.66
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,97.1
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.17
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,-2.22
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.81
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,13.63
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.88
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.45
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,4.18
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,28.81
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,94.3
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.95
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,-2.96
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,13.01
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.25
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.09
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,25.55
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,86.3
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.99
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.06
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,-7.3
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,-3.11
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,15.43
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,-4.47
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,25.84
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.93
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,-4.18
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,-1.13
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,17.57
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,76.2
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.58
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,1.37
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,29.51
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,103.7
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.74
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,-3.38
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,-3.62
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,15.65
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,69.3
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,1.55
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,-1.14
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,27.66
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,92.2
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.36
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.88
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,-1.48
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,8.95
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.52
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,21.3
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.29
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,-1.11
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,7.28
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,17.48
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.55
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,-4.38
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,-1.51
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,7.45
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.1
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,18.17
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.24
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.17
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,-4.99
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,7.46
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.98
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,-3.92
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,4.7
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,20.53
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.12
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,-2.11
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,-1.72
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,7.83
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.38
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,23.48
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,79.1
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.27
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,-1.52
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,-2.61
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,7.03
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
