Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,1.06
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,19.34
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.74
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.71
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,-3.48
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,6.24
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,6.3
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,17.14
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,13.39
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,-1.38
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,-4.48
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,6.74
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.14
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,-0.22
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,1.33
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,18.51
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.45
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,-1.89
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,-3.09
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,8.04
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.21
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,0.14
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,21.46
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.75
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,-2.7
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,9.11
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.04
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,0.67
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,25.21
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.65
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,-2.07
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,-2.25
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,10.01
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,12.99
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,19.16
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.61
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,10.34
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.47
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,-1.39
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,19.64
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.08
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.1
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,7.39
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.17
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.82
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,23.43
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.76
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.29
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,-1.64
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,8.29
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.44
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,5.37
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,15.98
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.69
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.11
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,-1.26
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,9.45
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.4
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,6.92
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,17.35
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.56
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,-1.23
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,13.01
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.25
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,0.74
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,6.71
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,22.08
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.73
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.93
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,-5.37
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,-2.07
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,14.92
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,65.4
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.95
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,-0.77
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,23.46
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,59.3
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.25
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,-1.28
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,12.33
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
