Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.61
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,1.16
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,20.41
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.18
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,-3.51
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.68
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,10.79
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.49
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,6.21
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,23.34
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.04
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,-3.4
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,-1.44
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,11.77
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.45
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,7.43
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,24.8
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.51
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.77
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,-6.15
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,-2.19
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,9.58
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.09
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.17
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,-0.16
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,8.86
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,22.96
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.93
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,-3.54
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,-1.5
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,10.47
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.8
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,6.88
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,22.57
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.52
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,-3.43
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,-1.82
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,9.42
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.02
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,1.52
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,3.6
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,22.72
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.62
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,-4.26
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,-2.2
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,7.56
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.99
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,2.92
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,21.84
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.44
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,-4.86
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,7.05
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.54
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,4.48
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,12.41
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.06
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,-4.57
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,-2.67
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.01
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,12.85
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.05
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,-4.59
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,6.37
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,3.7
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,12.69
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.84
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,-4.32
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,-5.36
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,7.08
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.08
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,7.33
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,15.31
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
542759.0,Gelli Haidd,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.21
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.2
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,-8.03
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,-5.28
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.45
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,21.93
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.41
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,-3.5
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,-4.41
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,6.16
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,-0.13
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,14.7
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
