Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.74
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,-2.65
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,-2.11
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,12.74
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,23.35
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,69.2
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,16.43
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,-3.13
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,-6.72
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,13.91
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,78.1
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,64.6
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.48
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,21.62
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,70.1
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.62
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,-5.57
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,-3.38
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,7.88
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,10.16
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,15.62
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
542759.0,Gelli Haidd,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.24
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,-3.96
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,7.28
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,-1.69
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,4.4
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,16.47
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.12
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,-3.72
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,-5.19
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,8.26
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.8
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,16.32
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.43
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,-3.87
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,-3.54
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,11.3
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.69
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.49
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,6.85
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,6.48
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,22.8
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.41
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,-4.95
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,-1.49
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,6.85
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.65
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,8.46
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,15.98
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.17
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,-4.28
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,-2.17
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,6.62
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.61
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,3.67
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,15.97
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.01
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,-3.09
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,-1.59
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,12.68
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,1.3
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,19.11
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.18
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,-3.72
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,-2.17
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,10.72
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,6.9
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,18.04
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.74
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,-3.53
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,8.05
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,16.36
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.37
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,-1.93
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,7.66
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,-1.07
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,3.13
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,14.82
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.94
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,-3.94
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,-1.44
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,7.65
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
