Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,-0.44
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,10.54
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,19.08
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
542759.0,Gelli Haidd,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.12
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,-3.84
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,-3.81
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,15.16
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,69.2
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.65
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,1.11
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,24.79
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.46
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,-3.69
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,-1.32
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,9.23
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,18.83
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.85
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,-3.86
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,-2.29
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,8.73
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.59
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,12.58
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.34
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,-3.4
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,-2.06
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,7.0
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.31
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,-0.1
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,10.64
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.86
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.52
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,12.75
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,18.8
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,67.1
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.18
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,-3.34
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,0.75
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,11.04
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,-1.13
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,3.15
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,14.41
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,-3.11
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,5.87
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,-1.18
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,9.66
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.32
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,-4.66
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,-1.95
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,7.86
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.5
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,6.88
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,10.48
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.78
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,-2.37
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,-4.76
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.94
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,8.09
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.8
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,-2.38
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,-1.73
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,-0.74
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,2.6
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,8.06
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.03
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,-2.49
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,4.78
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
