Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,8.01
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.53
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,-2.47
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,5.01
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.91
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,7.56
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,7.75
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.28
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,-2.8
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,5.03
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.35
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,-0.59
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,9.96
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.1
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.17
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,0.74
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,11.09
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.23
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,-2.43
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,-3.0
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,8.29
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.57
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,-2.43
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,-3.78
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,4.98
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,-2.19
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,7.83
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.05
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,-4.22
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,6.57
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.02
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,-0.19
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,9.7
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.94
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,-2.32
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,-3.87
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,7.18
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.99
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,-0.13
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,-2.14
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,10.44
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.97
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,-2.28
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,-3.75
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,7.01
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,-2.09
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,10.35
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,7.2
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.6
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,-2.39
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,-3.43
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.44
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,-1.91
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,10.21
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.69
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,-2.45
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,-3.64
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,6.74
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.72
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,-2.01
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,9.97
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.94
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,-3.84
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.94
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,-1.96
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,8.38
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.13
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,-2.37
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,-3.68
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,5.42
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,-2.09
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,8.27
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,54.4
