Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.91
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,-2.38
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,-3.45
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,-1.77
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,8.03
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.28
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.27
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,-0.48
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,8.56
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.55
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,-2.94
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,5.43
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,-0.77
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,8.88
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.61
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,-3.05
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.18
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,5.68
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,9.39
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,63.5
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.81
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,-2.61
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,-3.1
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,5.52
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.36
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,5.69
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,2.81
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,12.35
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.59
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,5.55
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,10.85
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.39
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,-1.2
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,8.73
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.47
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,0.88
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,-1.03
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,4.54
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,8.97
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.49
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,9.29
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.46
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,-2.61
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,5.92
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,4.78
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,9.84
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.5
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,5.92
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,1.06
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,4.71
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,9.8
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.62
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,6.61
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,-0.15
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,10.89
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.64
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,5.91
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
