Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.6
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,0.69
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,16.68
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.07
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,-2.96
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,7.31
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.8
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,-1.01
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,2.65
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,14.94
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.42
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,-3.05
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,6.04
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,30.9
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,0.76
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,2.94
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,13.23
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.48
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,-2.97
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,0.63
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,7.73
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.0
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,1.44
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,4.32
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.41
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,-3.07
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,8.1
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.1
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,8.25
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,17.48
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.23
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,-2.83
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.45
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,8.32
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.2
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,7.96
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,17.47
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.25
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,-3.02
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,8.3
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.3
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,3.52
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,15.81
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.23
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,-3.12
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.96
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,8.79
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.3
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,-0.52
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,16.3
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.49
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,-5.45
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,-1.62
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,8.1
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.4
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,-2.12
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,1.21
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,15.65
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.59
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,-4.88
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,-2.24
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,7.99
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,1.3
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,15.65
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.74
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,-3.69
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,-3.74
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,10.85
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,-0.35
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,-0.71
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,19.22
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.59
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,-3.31
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,-3.58
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,11.14
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.14
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,21.72
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,71.8
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.19
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,-3.43
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,-2.39
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,8.86
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.14
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,71.9
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.6
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
