Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,1.1
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,29.51
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,95.9
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.85
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,-3.56
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,-2.1
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,7.43
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.83
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.02
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,18.67
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.23
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,-3.5
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,-4.08
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,7.68
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.33
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.7
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,20.44
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,70.5
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.94
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,-3.76
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,-2.83
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,7.67
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.23
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.8
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,1.16
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,23.34
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,76.3
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.26
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,-3.9
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,-1.74
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,7.85
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,3.02
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,2.85
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,17.7
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.78
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,-4.68
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,7.05
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.9
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,7.27
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,22.35
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,79.9
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,14.05
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,-3.91
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,-5.17
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,7.57
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,65.9
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.44
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,5.52
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,20.64
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,87.8
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
542759.0,Gelli Haidd,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.98
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,-5.27
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,6.95
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.79
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,1.11
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,6.98
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,22.09
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.03
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,-4.52
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,-3.67
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,6.78
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.39
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,19.97
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.86
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,-4.32
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,-3.44
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,7.15
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,-0.84
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,17.48
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.63
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,-4.36
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,-4.84
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,9.23
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.96
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,-0.2
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,23.38
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,73.0
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.53
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,-4.94
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,-3.84
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,17.99
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,60.2
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.98
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.9
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.4
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,-1.27
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,7.56
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,37.21
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,103.2
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,159.2
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.4
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,-5.99
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,-4.63
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,6.46
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.96
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.4
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,0.88
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,22.69
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,52.3
