Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.84
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,-5.92
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,-5.2
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,7.17
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.6
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,84.9
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,109.2
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.9
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,-0.11
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,3.57
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,33.06
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,88.1
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.25
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,23.01
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,-6.86
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,-12.03
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,8.81
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,80.4
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,110.3
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.62
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.88
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,-1.67
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,-8.74
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,26.67
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,84.8
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
542759.0,Gelli Haidd,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.42
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,20.52
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,-8.06
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,-9.91
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,10.36
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,100.3
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,31.43
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,113.4
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,131.9
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.66
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,-2.73
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,-6.56
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,42.12
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,108.3
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
542759.0,Gelli Haidd,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,14.87
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,-7.77
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,-6.64
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,11.51
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,77.1
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.99
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.2
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.91
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,-2.89
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,-2.38
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,29.78
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,79.3
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
542759.0,Gelli Haidd,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.31
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,19.54
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,-9.21
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,-9.25
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,16.34
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,89.5
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.03
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.2
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.56
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,-2.09
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,-2.7
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,34.52
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,81.1
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
542759.0,Gelli Haidd,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,147.2
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,18.19
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,-7.75
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,-7.83
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,16.31
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,84.1
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,69.9
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.2
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.2
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.59
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,-0.32
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,35.0
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,80.7
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
542759.0,Gelli Haidd,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.72
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,-7.65
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,-3.32
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,18.19
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,82.1
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.52
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.2
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.91
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,-0.35
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,3.98
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,75.5
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.63
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,14.42
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,-7.22
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,-6.4
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,8.47
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.72
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.39
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.2
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.37
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,-1.98
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,7.34
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,24.08
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
542759.0,Gelli Haidd,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,15.64
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,-5.89
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,-7.08
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,11.06
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.75
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.24
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,81.4
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,110.4
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.72
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,-2.28
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,9.68
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,37.62
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,87.7
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
542759.0,Gelli Haidd,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,159.0
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,14.78
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,-3.99
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,-6.36
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,11.12
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.94
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,98.4
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.99
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,0.89
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,34.41
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,101.4
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,17.41
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,-3.98
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,-7.94
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,13.33
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,65.2
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,79.7
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.64
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.61
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,-3.98
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,31.25
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,101.8
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,20.63
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,-3.55
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,-9.92
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,19.68
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,85.4
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,96.2
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,82.5
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.74
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,32.57
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,91.3
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
542759.0,Gelli Haidd,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,22.31
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,-3.49
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,-11.12
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,11.15
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,87.6
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,107.1
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
