Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.51
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,4.3
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,-0.07
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,20.92
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,90.3
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
542759.0,Gelli Haidd,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.46
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,-3.53
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,-4.72
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,13.68
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.96
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.68
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,6.23
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,25.99
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,85.0
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,14.79
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,-3.41
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,-6.97
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,14.39
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,60.2
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.95
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.85
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,4.06
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,-1.06
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,26.38
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,87.4
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
542759.0,Gelli Haidd,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,19.79
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,-3.42
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,-9.93
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,13.99
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,74.6
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,92.6
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.76
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.6
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,-1.28
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,29.17
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,95.9
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
542759.0,Gelli Haidd,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,14.57
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,-3.53
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,-6.51
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,13.06
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.15
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.48
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,29.51
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,99.5
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.11
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,-6.6
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,13.16
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,69.5
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.7
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.14
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,-1.91
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,23.83
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,83.2
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.93
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,-5.79
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,17.19
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.83
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,-0.67
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,28.77
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,95.8
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,16.21
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,-2.93
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,-6.91
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,7.88
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,61.9
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,74.9
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.94
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.4
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.13
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,4.87
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,-4.25
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,21.97
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,21.47
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,-2.95
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,-9.8
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,13.38
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,84.6
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,100.1
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.4
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.71
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,-6.93
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,25.31
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,105.9
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
542759.0,Gelli Haidd,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,15.63
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,-3.52
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,-6.39
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,7.95
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,72.7
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.63
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.3
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.66
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,18.85
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,75.2
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.1
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,-3.42
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,-4.27
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,9.01
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.2
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,-0.75
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,7.23
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,21.32
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
542759.0,Gelli Haidd,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.94
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,-4.75
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,9.76
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.1
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,-1.75
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,18.47
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,68.9
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.59
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,-1.52
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,5.44
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
