Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,30.9
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,1.06
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,14.07
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.91
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,-2.28
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,7.25
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,30.8
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.31
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,14.09
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.93
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,-4.97
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,5.71
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,30.7
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.2
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,-2.02
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,14.91
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.72
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,-3.02
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,-1.85
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.5
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.45
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,1.38
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,2.85
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,16.83
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.59
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,-2.13
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,-1.57
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,9.4
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.4
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.45
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,22.58
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.56
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,-3.39
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.63
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.3
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,1.13
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,23.81
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.71
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,-2.97
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,7.32
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.42
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.2
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,24.0
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.9
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,-2.37
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,7.52
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.7
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.3
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.2
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,5.17
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,23.4
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.06
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,-2.95
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.17
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.1
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,4.57
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,15.5
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.98
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,-1.68
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,-1.9
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,6.57
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,15.15
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.41
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,-1.74
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,-1.44
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,5.79
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,-1.6
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,9.4
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,14.46
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.94
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.8
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,-1.22
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,-1.19
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,7.77
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,12.68
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.84
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,-3.36
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,8.15
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.7
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,9.07
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,15.1
