Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.67
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,-4.13
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.98
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,8.36
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,-2.86
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,3.05
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,15.39
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.54
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,-1.66
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,7.56
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,15.2
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.83
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.86
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,7.11
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,1.61
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,6.63
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,17.37
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.64
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,-2.24
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.26
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,5.99
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,17.89
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.33
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,-1.98
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,6.79
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,1.21
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,19.43
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.87
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.96
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,-1.36
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,7.0
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.15
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,22.46
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.43
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,-1.46
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.35
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,7.14
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,4.4
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,17.81
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.86
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,-1.88
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,-1.07
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,10.24
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,18.88
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.25
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.39
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,-1.94
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,7.96
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.9
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,3.39
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,18.1
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.59
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,-1.67
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.74
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,8.3
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,-0.21
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,6.62
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,17.03
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.94
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.76
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.63
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,10.53
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,-0.26
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,4.83
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,23.09
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,83.4
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.37
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.36
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.21
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,8.32
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.56
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,-1.72
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,4.42
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,25.98
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,100.9
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.56
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.68
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,9.19
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
