Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.82
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,20.3
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.05
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,9.42
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.24
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,5.71
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,17.86
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.98
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,-1.19
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,11.13
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.76
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,-3.34
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,4.23
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,21.57
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.13
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,-4.76
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,10.74
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.99
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,-5.77
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,1.54
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,23.92
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,72.1
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.3
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,-3.62
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,-1.53
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,8.36
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,-3.32
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,17.97
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.68
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,-4.15
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,10.08
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,-0.36
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,4.47
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,21.18
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.88
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,-3.68
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,-1.23
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,8.48
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,14.51
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.82
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.57
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,11.27
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,2.52
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,20.94
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.04
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.75
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,13.88
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,59.3
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.22
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,6.69
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,22.0
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.53
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,-3.72
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,13.66
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.02
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.51
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,-0.63
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,28.02
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,76.4
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.86
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,-3.02
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,-3.2
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,8.32
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.32
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,19.96
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.08
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,-3.75
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,-3.49
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,13.13
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.98
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,0.88
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,6.16
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,20.44
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.89
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.84
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,-4.28
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,-3.33
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,13.54
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
