Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,7.15
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,21.13
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.11
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.4
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,-3.79
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,-2.41
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,10.98
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.68
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.5
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.19
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,6.67
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,26.93
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,64.9
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.09
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,-1.89
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,-3.43
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,12.12
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,18.53
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.87
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,-3.14
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,-2.76
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,9.01
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,7.78
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,15.83
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.04
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.14
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,9.21
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.48
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,8.53
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,17.67
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.08
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,-3.78
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,8.89
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.55
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.56
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,10.13
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,20.71
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.84
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,8.9
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.33
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,1.4
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,6.4
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,28.52
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,121.3
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.96
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,-2.37
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,5.95
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.45
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.78
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,9.78
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,21.23
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.63
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,-3.4
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,-1.91
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.13
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,10.21
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,7.92
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,15.95
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.89
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,-1.46
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,-1.44
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,6.69
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.7
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.69
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,1.23
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,6.27
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,14.15
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.47
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.8
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,6.21
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,3.53
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,14.09
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.43
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,-1.34
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,-1.93
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,6.69
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,5.07
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,13.05
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.6
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,-2.73
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,-1.12
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,5.06
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.3
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.8
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,10.17
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,20.62
