Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.23
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,-4.96
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,-1.56
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,14.09
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.34
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.0
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,-1.14
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,11.8
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,22.42
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.63
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,-2.11
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,4.98
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.72
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,5.81
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,14.08
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.51
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,-2.43
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,-2.64
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,6.81
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.14
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,-0.12
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,12.53
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,19.5
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.14
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,-1.94
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,6.5
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,-0.1
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,5.76
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,16.2
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.88
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,-1.65
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,7.97
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,16.05
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.55
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,-4.24
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.67
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,16.13
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,9.1
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,22.07
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.12
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.6
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,-4.1
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,-1.0
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,13.14
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,10.25
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,20.46
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.99
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.46
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,-3.76
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.21
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,7.01
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.5
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,5.87
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,11.54
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.95
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.79
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,-4.86
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,8.35
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.5
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,9.97
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,14.24
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.28
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,-4.61
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,-2.24
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,12.35
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.95
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.43
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,7.73
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,18.5
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.92
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,-3.66
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,8.29
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,8.09
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.51
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,4.18
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,-0.64
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,4.86
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,8.48
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.01
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.57
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
