Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,-1.36
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,14.78
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.9
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,-3.11
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,-1.64
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,11.34
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,-0.91
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,21.18
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.55
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,-2.96
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,15.13
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,4.4
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,22.27
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,68.1
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.13
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,-3.14
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,0.14
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,17.72
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.0
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,23.6
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.75
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,-2.61
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.39
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,6.48
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,1.32
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,1.57
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,12.16
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.94
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,-2.91
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.48
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,4.79
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,24.2
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,10.87
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.68
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,4.56
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,9.75
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.79
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,-2.41
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,4.78
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,24.4
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,-1.14
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,10.52
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.03
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,-2.47
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,24.4
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,-0.84
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,10.82
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.44
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,4.06
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.28
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.13
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,11.37
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.25
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,1.06
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,24.7
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,0.88
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.96
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.3
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,1.06
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
