Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,2.71
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,10.36
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.57
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,4.9
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,5.38
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,10.3
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,5.14
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,0.88
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,10.84
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.36
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,0.74
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,-0.64
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,2.26
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,13.93
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,-2.61
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,5.07
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,-0.25
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,13.73
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.58
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,-2.44
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,0.8
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,5.14
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,10.73
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.58
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,0.75
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,4.39
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,10.37
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,7.2
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,0.83
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,5.05
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,10.66
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.39
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,4.86
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,-0.42
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,10.66
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.43
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,5.05
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,10.9
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.65
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.16
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,5.04
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,4.12
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,10.8
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.03
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,-2.63
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,5.16
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,6.82
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,7.11
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,10.96
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.34
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.53
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,5.26
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,10.98
